Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.28
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.54
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.91
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
331237,Brook Road.,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.86
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,65.7
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.07
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
331237,Brook Road.,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.63
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
331237,Brook Road.,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.92
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
331237,Brook Road.,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.09
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
331237,Brook Road.,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
331237,Brook Road.,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
331237,Brook Road.,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.28
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
331237,Brook Road.,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.89
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
331237,Brook Road.,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
331237,Brook Road.,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.79
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
331237,Brook Road.,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
331237,Brook Road.,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.59
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.31
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
