Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
331237,Brook Road.,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
331237,Brook Road.,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.17
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
331237,Brook Road.,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
331237,Brook Road.,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.93
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
331237,Brook Road.,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.66
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
331237,Brook Road.,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.64
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.38
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.3
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
331237,Brook Road.,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.52
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.33
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.64
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
331237,Brook Road.,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
331237,Brook Road.,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.15
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
331237,Brook Road.,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.89
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.9
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.74
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.37
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
331237,Brook Road.,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.34
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
331237,Brook Road.,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
331237,Brook Road.,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
