Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.98
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
331237,Brook Road.,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.97
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
331237,Brook Road.,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.92
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.66
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.2
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.02
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.97
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.22
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331237,Brook Road.,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.97
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
331237,Brook Road.,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.74
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.39
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
331237,Brook Road.,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.39
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.78
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.75
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
331237,Brook Road.,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.15
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
331237,Brook Road.,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.59
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.48
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
331237,Brook Road.,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.53
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,88.4
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.1
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.93
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
331237,Brook Road.,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
331237,Brook Road.,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
331237,Brook Road.,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.21
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
331237,Brook Road.,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
331237,Brook Road.,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
