Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.0
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.28
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
331237,Brook Road.,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.86
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.29
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.65
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.91
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
331237,Brook Road.,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.07
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
331237,Brook Road.,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.69
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
331237,Brook Road.,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.73
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,65.4
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
331237,Brook Road.,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.04
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
331237,Brook Road.,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.64
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
331237,Brook Road.,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.7
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,89.0
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.92
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
331237,Brook Road.,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.38
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
331237,Brook Road.,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,57.0
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.82
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.16
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
331237,Brook Road.,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.13
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.22
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.31
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
331237,Brook Road.,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331237,Brook Road.,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
