Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,89.6
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.22
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
331237,Brook Road.,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.56
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
331237,Brook Road.,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.29
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
331237,Brook Road.,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
331237,Brook Road.,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.63
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,81.3
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.64
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
331237,Brook Road.,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.11
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.14
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
331237,Brook Road.,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
331237,Brook Road.,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
331237,Brook Road.,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,68.6
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
331237,Brook Road.,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
331237,Brook Road.,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
331237,Brook Road.,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
331237,Brook Road.,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
331237,Brook Road.,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
