Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
331237,Brook Road.,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
331237,Brook Road.,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
331237,Brook Road.,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
331237,Brook Road.,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
331237,Brook Road.,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
331237,Brook Road.,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
331237,Brook Road.,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
331237,Brook Road.,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
331237,Brook Road.,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
331237,Brook Road.,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.02
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
331237,Brook Road.,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
331237,Brook Road.,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
