Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
331237,Brook Road.,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
331237,Brook Road.,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
331237,Brook Road.,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
331237,Brook Road.,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
331237,Brook Road.,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
331237,Brook Road.,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
331237,Brook Road.,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
331237,Brook Road.,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
331237,Brook Road.,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
331237,Brook Road.,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.49
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
331237,Brook Road.,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.51
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
331237,Brook Road.,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.89
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
331237,Brook Road.,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
