Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
331237,Brook Road.,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.99
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,68.8
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.73
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
331237,Brook Road.,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.82
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,84.9
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
331237,Brook Road.,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.73
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,66.9
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.43
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
331237,Brook Road.,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.81
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,71.3
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
331237,Brook Road.,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,73.1
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
331237,Brook Road.,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.85
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,68.1
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.2
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.51
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
331237,Brook Road.,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
331237,Brook Road.,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.27
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
331237,Brook Road.,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.28
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
331237,Brook Road.,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
